Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.14
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,25.74
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,20.9
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,15.89
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,60.5
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,88.6
943181,BARBY CHURCH,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,67.3
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,2.2
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,3.14
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.26
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.33
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,23.75
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,11.72
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,12.88
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,58.8
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,1.99
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.65
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.33
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,26.2
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,8.46
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,13.52
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,73.6
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,110.1
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,58.1
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,2.62
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,1.91
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,20.51
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,7.39
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,15.97
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,53.4
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,85.9
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,2.33
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,2.28
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,3.99
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.25
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,18.07
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,8.11
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,17.47
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,44.0
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,76.1
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,2.32
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,2.03
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.61
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,41.3
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.24
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,23.21
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,7.89
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,14.86
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,61.7
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,98.4
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,37.7
943181,BARBY CHURCH,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,62.6
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,11.38
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,3.27
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,48.8
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,24.7
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.25
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,17.82
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,17.59
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,12.71
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,75.9
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
943181,BARBY CHURCH,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,55.3
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,2.61
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,1.76
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,3.24
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.31
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,15.75
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,7.05
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,10.73
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,47.1
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,2.51
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,2.49
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,16.06
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,9.2
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,12.4
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,36.6
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,67.8
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,52.9
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,1.77
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,7.6
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.42
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,24.9
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.3
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,16.89
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,8.29
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,22.02
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,47.0
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,71.2
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,38.6
943181,BARBY CHURCH,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,92.8
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,2.96
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,1.5
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,2.99
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.72
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
