Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.26
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,17.32
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,8.98
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,24.04
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,46.7
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,40.6
943181,BARBY CHURCH,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,99.4
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,2.87
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,1.47
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.75
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.31
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,14.35
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,7.95
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,17.86
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,38.6
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,2.68
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,3.99
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,3.03
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,25.1
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.32
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,14.75
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,9.83
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,10.02
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,62.6
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,46.7
943181,BARBY CHURCH,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,2.89
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,1.65
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,25.2
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,15.22
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,10.48
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,10.75
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,33.1
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,64.3
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
943181,BARBY CHURCH,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,46.2
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,3.15
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,1.46
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,6.6
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,25.3
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,14.97
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,11.46
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,10.13
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,63.6
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,43.9
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,1.53
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,15.55
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,11.66
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,9.79
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,65.6
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,3.1
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,1.91
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,3.0
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,16.44
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,9.67
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,10.38
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,37.8
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,69.8
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,45.6
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,2.83
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,2.0
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,2.85
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,15.25
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,7.69
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,12.51
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,36.6
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.7
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,3.02
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,1.7
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,25.7
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,14.01
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,10.11
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,12.86
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,59.7
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,45.9
943181,BARBY CHURCH,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,6.23
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,1.84
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,3.23
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,7.9
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.94
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,25.8
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,20.61
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,13.65
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,11.84
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,47.0
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,86.7
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
943181,BARBY CHURCH,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,6.29
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,2.01
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,25.9
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,22.1
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,13.39
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,12.39
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,48.9
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,91.9
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
