Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,53.5
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,6.08
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,2.26
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.33
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,26.1
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,22.26
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,15.3
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,12.91
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,92.8
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,65.3
943181,BARBY CHURCH,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.8
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,3.42
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,1.74
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,3.01
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,7.4
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,26.2
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,17.49
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,15.46
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,12.48
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,34.4
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,73.4
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,65.0
943181,BARBY CHURCH,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,53.3
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,1.69
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,2.98
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,26.3
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,18.14
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,9.14
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,13.17
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,75.8
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,55.3
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,3.35
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,1.62
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,3.08
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,26.4
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,18.56
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,7.84
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,12.24
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,45.8
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,77.4
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,36.6
943181,BARBY CHURCH,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,51.9
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,4.7
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,1.62
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,7.3
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,26.5
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,20.1
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,7.93
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,9.67
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,52.1
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,84.3
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,3.3
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,1.75
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,3.42
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,26.6
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,17.8
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,8.08
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,10.77
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,44.0
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,74.8
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
943181,BARBY CHURCH,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,3.12
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,1.75
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,26.8
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,18.98
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,8.17
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,12.13
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,43.9
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,79.0
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,36.6
943181,BARBY CHURCH,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,51.2
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,3.01
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,1.46
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,2.98
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,26.9
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,17.39
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,7.88
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,12.87
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,40.3
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,72.7
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
943181,BARBY CHURCH,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,1.65
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,27.0
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,15.67
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,8.51
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,12.21
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,52.1
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,3.08
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,1.82
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,3.11
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,27.1
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,16.68
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,8.96
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,9.44
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,3.1
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,1.8
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
