Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,27.2
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,16.24
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,8.36
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,10.1
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,37.9
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,68.2
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,37.7
943181,BARBY CHURCH,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,1.6
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,19.13
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,7.88
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,9.78
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,49.4
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,79.9
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,36.1
943181,BARBY CHURCH,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,43.0
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,2.8
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,1.65
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,7.2
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,27.5
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,19.99
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,8.16
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,9.81
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,37.5
943181,BARBY CHURCH,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,2.0
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,27.6
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,21.02
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,8.89
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,10.15
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,55.4
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,87.4
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
943181,BARBY CHURCH,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,44.5
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,4.28
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,2.62
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,5.33
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,27.7
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,18.82
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,9.25
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,12.21
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,43.0
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,79.7
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
943181,BARBY CHURCH,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,3.2
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,2.56
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,2.88
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,27.8
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,15.55
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,8.5
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,10.89
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,65.7
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,27.9
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,17.07
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,8.78
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,10.49
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,44.1
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,71.8
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,40.3
943181,BARBY CHURCH,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,3.3
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,12.2
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,28.0
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,20.5
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,9.19
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,9.11
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,59.0
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,85.4
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
943181,BARBY CHURCH,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,5.17
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,1.65
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,7.3
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.25
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,31.9
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,25.8
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,28.26
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,11.17
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,9.81
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,80.2
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,117.6
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,49.7
943181,BARBY CHURCH,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,4.85
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.17
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,35.5
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,25.9
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,26.08
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,15.58
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,9.85
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,71.5
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,108.7
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,67.4
943181,BARBY CHURCH,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,42.9
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,7.02
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,2.64
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,3.11
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
