Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.05
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,37.7
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,26.0
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,28.99
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,16.53
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,8.65
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,83.3
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,120.4
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
943181,BARBY CHURCH,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,6.88
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,1.6
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,3.23
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.05
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.53
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,46.6
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,26.1
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,32.68
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,13.67
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,12.94
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,86.2
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,135.5
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
943181,BARBY CHURCH,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,5.61
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,1.63
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,2.97
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,7.4
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,34.5
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,38.8
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,26.2
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,28.91
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,12.97
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,9.64
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,84.2
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,120.1
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
943181,BARBY CHURCH,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,5.42
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,2.01
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,3.1
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.86
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,38.4
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,26.3
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,26.54
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,13.23
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,7.76
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,79.3
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,111.1
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
943181,BARBY CHURCH,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,5.08
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,2.0
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,26.4
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,22.84
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,14.2
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,8.07
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,66.3
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,95.6
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
943181,BARBY CHURCH,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,6.29
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,1.51
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,5.45
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,37.8
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,26.5
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,26.18
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,15.74
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,10.68
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,68.4
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,109.6
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
943181,BARBY CHURCH,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,7.8
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,1.72
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,4.27
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.23
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,32.1
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,26.7
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,26.61
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,14.25
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,11.75
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,66.6
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,111.3
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,51.5
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,5.82
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,2.02
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,3.14
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,26.8
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,22.16
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,13.08
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,11.1
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,58.1
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,93.2
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
943181,BARBY CHURCH,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,1.75
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,4.32
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,26.9
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,21.58
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,12.17
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,13.32
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,52.7
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,90.6
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,54.3
943181,BARBY CHURCH,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,6.3
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,1.89
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,4.52
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.45
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,27.0
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,25.39
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,13.32
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,10.26
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,68.6
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,106.2
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
943181,BARBY CHURCH,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,45.7
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,5.95
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,2.04
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,5.04
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.01
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,30.7
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,27.1
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
