Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,24.38
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,14.59
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,13.1
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,59.8
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,62.9
943181,BARBY CHURCH,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,57.4
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,6.1
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,2.03
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,27.2
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,24.71
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,17.25
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,10.23
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,67.6
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,103.4
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,74.1
943181,BARBY CHURCH,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,46.1
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,5.64
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,2.25
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,34.5
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,21.09
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,17.15
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,12.4
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,57.7
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,88.3
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,75.7
943181,BARBY CHURCH,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,7.73
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,2.0
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,3.67
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,33.5
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,27.4
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,23.2
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,18.53
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,15.28
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,97.4
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,79.5
943181,BARBY CHURCH,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,64.4
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,6.8
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,2.28
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,27.5
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,23.99
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,17.48
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,13.44
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,61.3
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,101.1
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
943181,BARBY CHURCH,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,57.7
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,6.19
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,2.17
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,4.91
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,27.6
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,27.79
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,19.08
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,14.47
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,68.0
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,116.3
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,81.8
943181,BARBY CHURCH,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,62.7
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,6.05
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,2.1
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,5.61
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,19.2
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.6
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,27.7
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,24.41
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,15.33
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,15.79
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,57.3
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,102.5
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,67.2
943181,BARBY CHURCH,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,9.42
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,2.08
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,4.31
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,41.3
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.38
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.08
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.89
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.99
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,27.8
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,29.3
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,16.13
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,16.75
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,70.2
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,122.9
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,70.0
943181,BARBY CHURCH,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,71.7
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,8.1
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,2.33
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,3.88
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.46
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.33
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,27.8
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,30.68
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,16.91
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,18.67
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,67.9
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,127.9
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
943181,BARBY CHURCH,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,7.4
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,4.95
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,31.9
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.05
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,27.9
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,26.94
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,17.12
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,20.61
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,55.1
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,113.0
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
943181,BARBY CHURCH,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,10.01
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,6.54
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.01
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.52
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.42
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,42.0
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,27.9
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,32.62
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,20.39
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,20.21
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,71.8
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,137.4
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,87.9
943181,BARBY CHURCH,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,10.99
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,2.5
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,9.7
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,47.3
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,43.8
