Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.06
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.56
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,45.1
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,28.0
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,36.71
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,21.39
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,24.74
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,85.4
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,154.0
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,92.9
943181,BARBY CHURCH,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,108.6
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,10.8
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,2.9
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,7.15
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,46.3
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.39
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,28.0
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,36.13
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,16.09
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,24.13
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,83.0
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,150.5
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
943181,BARBY CHURCH,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,102.5
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,6.94
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,4.32
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,3.92
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.96
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.57
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,28.1
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,33.33
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,17.21
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,19.07
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,76.2
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,138.8
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
943181,BARBY CHURCH,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,6.54
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,2.42
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,5.4
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,28.6
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.08
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,28.2
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,32.11
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,16.74
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,17.41
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,75.6
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,134.2
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,72.1
943181,BARBY CHURCH,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,7.61
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,2.36
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.11
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.3
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,32.19
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,16.21
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,14.37
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,81.3
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,134.1
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,69.4
943181,BARBY CHURCH,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,62.8
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,8.62
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,5.29
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,37.5
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.99
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.23
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,28.4
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,31.52
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,17.41
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,17.99
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,70.5
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,131.7
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
943181,BARBY CHURCH,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,5.84
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,2.37
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,3.49
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.11
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,28.4
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,29.88
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,17.8
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,13.59
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,74.6
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,124.6
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,75.7
943181,BARBY CHURCH,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,59.2
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,7.97
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,4.69
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,3.72
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.45
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.3
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,28.5
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,30.11
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,20.07
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,14.59
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,74.4
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,125.2
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
943181,BARBY CHURCH,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,62.5
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,4.43
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,4.29
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,4.31
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.99
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,28.6
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,27.38
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,20.82
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,15.89
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,65.3
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,114.3
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,87.9
943181,BARBY CHURCH,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,4.73
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,5.7
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,7.0
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,25.4
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,28.6
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,23.0
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,21.62
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,17.19
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,96.4
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,93.3
943181,BARBY CHURCH,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,72.9
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,5.22
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,6.79
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.02
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
