Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.04
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,63.4
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.2
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,28.6
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,20.93
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,27.53
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,15.49
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,70.6
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,88.8
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
943181,BARBY CHURCH,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,5.05
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,7.06
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.1
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,28.3
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.76
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,68.3
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.6
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,28.7
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,24.74
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,30.49
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,18.31
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,74.3
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,104.9
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,128.3
943181,BARBY CHURCH,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,77.6
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,7.97
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,34.5
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.21
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.05
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,28.7
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,27.58
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,19.54
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,19.58
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,57.8
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,115.6
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,83.2
943181,BARBY CHURCH,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,82.9
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,10.3
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,7.25
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,45.0
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.28
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.11
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,40.7
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,28.8
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,38.78
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,15.12
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,17.47
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,104.4
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,161.7
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,66.1
943181,BARBY CHURCH,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,75.0
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,9.86
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,5.26
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,7.35
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.38
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.01
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.29
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,52.1
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,28.8
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,38.29
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,18.14
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,17.75
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,102.4
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,160.6
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
943181,BARBY CHURCH,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,6.12
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,5.19
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,11.04
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,46.3
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.13
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,28.7
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,28.04
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,15.16
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,28.57
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,66.9
943181,BARBY CHURCH,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,119.7
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,9.86
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,5.65
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,7.17
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.81
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.69
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.8
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,28.7
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,32.56
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,20.16
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,27.0
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,61.2
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,136.4
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,85.4
943181,BARBY CHURCH,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,112.8
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,11.15
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,5.15
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,47.0
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.52
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,28.6
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,31.76
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,20.29
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,20.07
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,65.0
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,132.3
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,86.4
943181,BARBY CHURCH,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,84.4
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,12.95
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,6.56
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,54.2
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.6
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.39
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.36
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,40.3
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,28.6
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,41.05
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,26.17
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,19.18
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,91.6
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,169.9
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,109.2
943181,BARBY CHURCH,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,11.15
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,8.32
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,3.6
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,47.5
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.58
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.04
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,28.5
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,36.4
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,32.88
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,16.76
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,91.7
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,150.6
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,136.4
943181,BARBY CHURCH,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,8.96
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,11.13
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,3.39
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,37.8
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.38
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.12
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.72
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.13
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,40.7
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.4
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,45.9
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,28.3
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
