Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,36.17
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,38.71
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,17.1
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,101.2
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,149.6
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,161.2
943181,BARBY CHURCH,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,7.68
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,6.14
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.05
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.12
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.43
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.1
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.3
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,79.4
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,96.8
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,28.2
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,37.47
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,42.83
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,18.22
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,107.1
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,155.1
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,177.4
943181,BARBY CHURCH,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,76.7
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,8.04
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,7.82
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,3.83
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.78
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.19
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.52
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.6
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.55
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.1
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,28.1
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,34.99
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,40.87
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,20.58
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,92.5
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,146.3
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,170.7
943181,BARBY CHURCH,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,86.1
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,8.45
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,3.17
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,36.0
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.89
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.78
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,28.1
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,29.59
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,18.86
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,20.62
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,53.3
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,123.6
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,80.1
943181,BARBY CHURCH,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,7.42
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,3.67
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.27
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.49
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,28.1
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,31.39
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,15.4
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,17.17
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,72.7
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,131.3
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,66.2
943181,BARBY CHURCH,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,71.9
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,7.01
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,3.03
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,4.32
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.98
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.13
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,52.6
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.1
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,28.0
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,33.93
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,15.38
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,12.62
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,92.2
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,142.3
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
943181,BARBY CHURCH,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,6.76
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,2.7
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,3.69
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.52
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.59
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,54.2
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,27.9
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,28.67
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,14.62
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,11.14
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,76.9
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,120.8
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,63.4
943181,BARBY CHURCH,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,6.42
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,3.82
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,3.4
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.68
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.54
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,49.9
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.8
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,27.8
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,29.44
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,17.41
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,12.33
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,74.4
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,124.1
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,74.3
943181,BARBY CHURCH,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,5.74
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,4.04
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.82
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.5
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,57.4
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,27.8
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,31.03
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,15.19
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,10.54
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,88.5
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,130.2
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
943181,BARBY CHURCH,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,46.7
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,8.14
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.91
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.69
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,27.7
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,29.59
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,15.23
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,10.57
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,84.7
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,125.3
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,66.1
943181,BARBY CHURCH,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,7.41
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,2.08
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,3.42
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.18
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.12
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,48.5
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,27.6
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,27.71
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,19.11
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,10.79
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,73.9
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,116.2
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,80.3
943181,BARBY CHURCH,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
