Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,3.78
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,2.29
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.38
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,27.6
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,24.54
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,15.74
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,12.63
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,61.3
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,103.4
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,67.7
943181,BARBY CHURCH,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,55.3
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,6.16
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,2.99
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,3.51
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.65
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.27
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,27.5
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,25.79
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,17.47
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,11.6
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,67.0
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,108.3
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,74.4
943181,BARBY CHURCH,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,51.3
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,2.82
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,3.37
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.35
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.42
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,27.4
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,25.09
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,16.51
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,12.51
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,64.5
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,106.0
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
943181,BARBY CHURCH,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,54.3
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,7.95
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,2.42
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,3.36
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.76
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,27.3
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,25.25
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,15.45
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,13.33
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,61.2
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,107.7
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
943181,BARBY CHURCH,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,57.3
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,11.84
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,3.45
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,49.5
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.56
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,27.2
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,34.4
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,16.55
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,14.04
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,85.2
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,143.0
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
943181,BARBY CHURCH,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,60.2
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,13.4
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,2.65
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,4.9
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,57.4
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,12.3
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.5
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.41
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.4
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,27.1
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,32.06
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,15.82
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,15.98
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,75.6
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,134.3
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,67.8
943181,BARBY CHURCH,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,67.8
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,9.39
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,2.09
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,39.9
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,17.1
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.84
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.08
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.47
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,35.3
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,27.0
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,28.37
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,19.42
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,14.65
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,68.9
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,119.5
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,82.1
943181,BARBY CHURCH,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,62.7
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,4.58
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,2.41
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.42
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,26.9
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,21.96
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,15.68
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,13.61
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,51.5
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,92.3
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,66.0
943181,BARBY CHURCH,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,6.5
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,2.69
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,3.56
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,26.9
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,25.94
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,16.22
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,13.73
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,62.1
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,108.2
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,68.5
943181,BARBY CHURCH,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,8.17
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,34.8
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.09
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,27.0
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,27.56
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,15.85
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,17.62
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,60.8
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,114.8
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
943181,BARBY CHURCH,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,7.82
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,4.07
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,4.14
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,35.7
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
