Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,27.0
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,25.43
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,18.53
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,16.98
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,57.8
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,106.2
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,78.6
943181,BARBY CHURCH,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,9.14
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,2.19
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,4.34
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,38.8
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.02
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.66
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,27.0
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,28.97
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,12.77
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,17.74
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,67.9
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,120.9
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,56.6
943181,BARBY CHURCH,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,74.1
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,7.29
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.92
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.24
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,26.9
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,25.71
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,14.87
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,15.36
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,61.4
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
943181,BARBY CHURCH,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,65.5
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,6.8
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,3.19
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.07
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.4
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,26.8
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,27.43
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,13.5
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,10.69
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,77.2
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,114.3
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
943181,BARBY CHURCH,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,46.7
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,5.47
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,2.47
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,5.73
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.04
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.79
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,51.9
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,26.7
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,27.49
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,13.9
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,13.27
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,73.0
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,114.4
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,60.7
943181,BARBY CHURCH,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,6.05
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.34
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.75
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,52.0
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.3
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,26.6
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,29.55
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,12.63
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,13.15
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,81.9
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,123.5
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,56.9
943181,BARBY CHURCH,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,56.4
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,6.12
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,2.15
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.92
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.42
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,52.3
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.3
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,26.6
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,31.6
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,9.82
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,17.16
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,84.6
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,131.2
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
943181,BARBY CHURCH,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,72.2
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,6.11
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,1.82
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,4.15
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,18.4
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.78
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.43
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,46.9
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,26.6
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,29.24
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,10.02
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,16.86
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,74.9
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,122.1
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,45.5
943181,BARBY CHURCH,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,71.6
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,4.92
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,2.27
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,3.49
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,10.0
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.1
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.87
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,39.7
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,26.4
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,23.02
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,14.67
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,14.53
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,96.6
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,63.5
943181,BARBY CHURCH,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,62.7
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,5.79
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,3.63
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.39
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.52
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,40.1
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,26.3
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,24.46
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,12.53
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,11.19
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,66.0
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,103.4
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
943181,BARBY CHURCH,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,48.7
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,7.01
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,3.45
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,3.24
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.21
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.43
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
