Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,26.2
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.37
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,28.36
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,14.03
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,11.26
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,76.9
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,117.7
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
943181,BARBY CHURCH,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,49.1
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,8.1
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,6.47
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,28.2
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.09
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,26.1
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,31.61
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,15.94
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,11.38
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,84.3
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,131.0
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,68.0
943181,BARBY CHURCH,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,50.1
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,10.67
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,7.9
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,3.23
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,46.3
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,32.9
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.94
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.44
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,33.4
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,26.0
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,32.9
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,17.37
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,11.86
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,89.6
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,137.1
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
943181,BARBY CHURCH,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,51.2
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,13.94
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,3.73
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.8
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.52
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,38.7
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,34.2
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,26.0
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,37.81
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,11.06
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,12.93
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,111.0
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,157.3
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,55.7
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,8.81
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,1.72
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,7.9
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.79
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.39
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,26.0
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,32.85
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,11.87
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,12.25
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,93.1
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,136.5
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
943181,BARBY CHURCH,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,9.22
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,2.48
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,3.86
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.6
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.56
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,55.3
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,25.9
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,32.08
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,14.13
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,10.25
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,89.2
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,133.1
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,44.7
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,15.76
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,3.29
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,3.27
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,68.0
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.94
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.03
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,25.6
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,25.9
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,38.21
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,11.01
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,10.16
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,113.9
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,158.1
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,49.1
943181,BARBY CHURCH,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,44.5
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,9.36
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,2.76
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,3.38
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,42.5
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,15.7
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.21
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.2
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,39.2
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,25.8
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,30.16
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,12.19
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,12.64
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,81.5
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,126.7
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
943181,BARBY CHURCH,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,8.73
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.51
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,25.7
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,27.39
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,16.28
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,14.29
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,64.3
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,113.5
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
943181,BARBY CHURCH,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,16.94
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,6.21
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,3.39
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,48.2
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,73.2
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,28.5
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,37.89
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,26.03
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,13.5
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,99.6
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,159.1
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,109.5
943181,BARBY CHURCH,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,8.01
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,3.4
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,19.9
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,34.4
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,34.0
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,30.07
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,23.85
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,17.58
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,70.8
