Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,125.2
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,100.7
943181,BARBY CHURCH,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,7.36
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.49
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.14
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,29.1
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,28.41
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,18.06
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,15.48
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,68.7
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,118.2
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,77.3
943181,BARBY CHURCH,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,65.2
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,14.39
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,3.14
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,4.64
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,63.5
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.22
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.89
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,25.3
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,32.44
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,16.47
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,18.5
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,76.2
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,137.4
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,71.4
943181,BARBY CHURCH,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,9.22
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,4.4
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,43.0
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.59
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,25.2
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,26.88
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,14.61
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,18.45
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,57.7
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,114.1
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,64.4
943181,BARBY CHURCH,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,5.81
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,6.72
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,4.48
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.49
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.86
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,25.1
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,25.1
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,22.41
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,16.84
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,12.44
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,63.6
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,94.1
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,75.3
943181,BARBY CHURCH,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,9.05
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,2.53
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.92
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,26.15
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,11.93
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,13.05
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,67.3
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,109.6
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,52.9
943181,BARBY CHURCH,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,14.62
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,3.34
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,46.5
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,63.5
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.51
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.3
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,24.9
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,31.99
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,10.78
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,13.16
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,87.1
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,134.5
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,55.8
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,15.08
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,63.4
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,14.9
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.38
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.32
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.56
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,39.9
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,24.9
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,38.86
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,19.95
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,14.89
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,99.0
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,161.1
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
943181,BARBY CHURCH,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,62.8
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,13.17
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,3.58
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,43.7
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,59.2
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,24.9
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,35.54
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,14.95
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,14.6
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,95.6
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,149.9
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
943181,BARBY CHURCH,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,62.9
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,10.04
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,3.47
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,3.9
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,32.5
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.65
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,29.9
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,24.9
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,30.66
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,18.89
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,12.98
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,78.4
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,127.7
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
943181,BARBY CHURCH,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,9.05
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,2.1
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,3.69
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,35.0
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,44.5
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,15.9
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,24.9
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,28.7
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,13.0
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,13.93
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,77.0
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,122.3
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
943181,BARBY CHURCH,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,59.3
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,5.07
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,7.15
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,3.45
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,35.7
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,15.4
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.82
