Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,23.08
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,17.84
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,14.42
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,55.2
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,96.1
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,77.4
943181,BARBY CHURCH,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,6.4
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,3.32
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,24.39
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,18.65
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,14.47
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,61.0
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,103.1
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,81.4
943181,BARBY CHURCH,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,5.67
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,1.84
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,4.81
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,25.5
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,21.1
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.19
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.23
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,50.8
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,24.7
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,26.03
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,21.98
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,19.13
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,109.5
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,93.2
943181,BARBY CHURCH,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,80.4
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,3.99
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,1.86
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,4.66
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.51
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,24.7
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,25.74
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,14.59
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,17.08
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,55.1
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,107.2
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
943181,BARBY CHURCH,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,2.34
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,5.01
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.72
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,23.45
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,11.3
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,15.58
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,55.7
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,98.3
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,5.02
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,1.93
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,4.97
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.6
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,35.9
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,22.0
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,9.97
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,13.21
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,55.8
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,92.7
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
943181,BARBY CHURCH,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,7.72
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,1.94
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,6.99
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,29.5
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.01
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,24.5
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.41
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,29.66
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,10.71
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,14.9
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,77.3
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,125.4
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,48.9
943181,BARBY CHURCH,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,63.4
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,9.75
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,2.04
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,4.15
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,41.1
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.83
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,41.2
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,24.5
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,33.13
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,16.11
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,14.53
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,82.0
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,138.1
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
943181,BARBY CHURCH,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,61.7
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,6.24
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,1.71
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,5.18
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,20.1
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,27.0
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.19
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.09
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,24.5
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.34
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,24.75
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,18.99
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,16.47
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,51.5
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,104.1
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
943181,BARBY CHURCH,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,5.01
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,2.15
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,5.29
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,10.3
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.86
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,42.2
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.69
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,24.5
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.36
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,27.38
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,17.73
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,19.0
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,56.4
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,114.8
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
943181,BARBY CHURCH,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,80.6
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,6.32
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,2.04
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,5.4
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,8.8
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.18
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,45.3
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
