Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,24.5
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,27.08
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,8.95
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,17.46
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,71.9
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,113.3
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,78.2
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,2.9
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,3.23
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,24.5
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.38
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,19.5
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,13.11
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,13.01
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,82.4
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,57.5
943181,BARBY CHURCH,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,6.23
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,2.71
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,3.68
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,26.9
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,24.5
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.39
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,22.74
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,13.01
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,13.68
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,95.1
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
943181,BARBY CHURCH,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,58.7
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,8.61
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,3.39
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,36.3
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,26.43
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,13.55
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,12.49
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,64.3
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,110.8
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
943181,BARBY CHURCH,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,5.68
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,1.76
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,4.06
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.26
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,20.15
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,11.8
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,16.26
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,85.1
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,68.4
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,5.1
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,1.66
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,3.91
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,7.6
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,24.6
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.26
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,18.84
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,11.48
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,14.88
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,41.0
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,79.7
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
943181,BARBY CHURCH,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,63.1
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,4.77
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,1.99
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,3.03
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,24.7
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.26
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,20.76
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,8.16
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,12.31
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,53.0
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,87.4
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,53.8
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,5.31
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,1.82
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,13.7
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.32
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,18.14
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,11.54
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,13.16
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,76.7
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
943181,BARBY CHURCH,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,5.19
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,2.0
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,18.42
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,10.35
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,11.56
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,42.3
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,77.3
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
943181,BARBY CHURCH,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,50.1
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,4.72
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,1.69
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,3.02
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.07
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,31.4
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.27
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,18.96
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,7.27
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,21.89
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,50.2
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,79.2
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,35.2
943181,BARBY CHURCH,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,4.59
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,1.23
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,24.8
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.27
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
