Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,20.13
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,7.95
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,23.6
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,51.4
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,97.7
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,4.63
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,1.66
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,3.24
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,20.5
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.91
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,24.9
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.28
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,17.38
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,12.64
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,21.81
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,36.2
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,73.6
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,53.7
943181,BARBY CHURCH,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,2.38
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,1.89
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,3.55
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,11.5
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.98
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,24.9
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.29
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,15.75
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,10.95
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,15.86
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,47.3
943181,BARBY CHURCH,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,66.1
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,1.78
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,3.13
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,9.3
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.31
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,16.75
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,10.84
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,14.1
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,70.7
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
943181,BARBY CHURCH,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,2.8
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,1.35
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,2.76
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,9.9
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,12.9
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,25.0
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,14.86
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,12.5
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,12.8
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
943181,BARBY CHURCH,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,54.8
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,2.78
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,1.47
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,2.95
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,6.5
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,25.1
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.35
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,16.1
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,12.62
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,12.86
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,31.6
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
943181,BARBY CHURCH,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,2.54
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,2.13
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,3.33
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,10.7
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,11.9
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,10.1
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,15.2
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,25.1
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,16.65
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,10.71
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,13.13
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,69.5
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,46.8
943181,BARBY CHURCH,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,2.66
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,1.42
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,6.5
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,25.1
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,14.72
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,7.27
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,15.6
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,62.1
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,34.1
943181,BARBY CHURCH,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,4.28
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,1.8
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,3.01
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,11.4
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,19.4
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,7.7
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,25.2
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,16.42
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,12.85
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,17.53
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,27.2
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
943181,BARBY CHURCH,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,74.1
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,6.04
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,1.84
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,2.84
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,14.7
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,25.2
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,7.8
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,25.3
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,19.9
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,13.49
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,16.67
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,34.6
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,82.6
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
943181,BARBY CHURCH,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,70.1
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,5.85
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,1.53
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,3.27
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,14.5
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,25.9
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,18.12
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,16.47
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,15.89
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,30.8
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,75.5
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,69.5
943181,BARBY CHURCH,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,5.93
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,1.59
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,3.1
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,25.0
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,6.9
