Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,25.4
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,17.97
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,14.57
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,14.42
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,32.4
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,62.3
943181,BARBY CHURCH,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,2.68
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,1.62
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,3.48
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,11.3
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.64
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,16.07
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,16.96
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,13.37
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,36.8
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
943181,BARBY CHURCH,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,57.1
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,2.42
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,1.49
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,3.09
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,11.6
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,27.1
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,25.5
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,18.26
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,15.24
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,12.73
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,40.2
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,76.4
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,66.1
943181,BARBY CHURCH,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,2.5
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,1.56
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,12.1
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,6.9
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,14.3
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,25.6
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,16.41
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,11.37
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,11.78
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,34.5
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
943181,BARBY CHURCH,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,50.8
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,2.77
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,1.52
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,3.2
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,11.2
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,6.9
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,25.7
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,16.35
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,12.64
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,9.86
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,39.4
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
943181,BARBY CHURCH,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,5.82
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,1.32
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,3.3
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,6.2
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,23.5
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,25.8
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,22.0
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,11.68
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,13.56
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,52.5
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,92.6
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
943181,BARBY CHURCH,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,57.8
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,4.42
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,1.14
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,2.95
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,19.5
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,25.8
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,19.28
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,11.1
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,13.4
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,43.1
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,80.7
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
943181,BARBY CHURCH,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,56.8
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,4.77
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,1.25
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,2.88
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,25.9
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,20.76
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,9.15
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,12.87
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,48.4
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
943181,BARBY CHURCH,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,54.7
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,6.8
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,1.75
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,18.5
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,29.3
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,7.5
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,26.0
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,22.87
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,10.08
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,12.1
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,53.8
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,95.2
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,44.5
943181,BARBY CHURCH,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,51.8
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,4.74
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,2.05
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,3.27
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,26.0
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,16.82
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,10.91
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,10.49
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,38.1
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,70.8
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,47.6
943181,BARBY CHURCH,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,45.7
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,4.84
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,1.55
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,2.99
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,11.8
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,7.0
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,13.3
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
