Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,26.1
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,16.88
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,11.72
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,10.77
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,37.5
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,70.9
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
943181,BARBY CHURCH,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,47.2
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,5.07
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,1.24
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,15.1
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,14.6
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,26.2
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,19.8
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,10.34
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,9.56
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,51.2
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
943181,BARBY CHURCH,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,4.78
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,1.29
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,2.99
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,20.6
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,6.1
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,13.2
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,26.3
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,19.45
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,10.1
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,9.09
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,50.0
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,81.7
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,44.9
943181,BARBY CHURCH,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,4.73
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,1.4
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,3.16
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,20.4
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,6.5
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,14.4
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,26.3
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,17.35
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,10.02
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,9.81
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,44.2
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
943181,BARBY CHURCH,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,2.63
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,1.41
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,3.1
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,9.0
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,12.4
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,6.7
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,13.8
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,22.9
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,26.4
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,17.45
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,9.34
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,9.66
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,44.8
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,42.7
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,2.7
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,1.71
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,3.58
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,10.8
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,12.5
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,7.4
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,16.1
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,26.4
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,17.0
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,10.62
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,11.54
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,38.5
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
943181,BARBY CHURCH,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,2.73
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,1.84
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,3.41
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,9.8
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,12.8
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,7.8
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,14.8
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,23.3
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,26.5
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,15.55
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,11.69
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,10.23
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,37.8
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,65.3
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
943181,BARBY CHURCH,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,44.3
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,3.06
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,3.21
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,2.92
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,8.0
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,13.9
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,13.6
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,13.5
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,26.8
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,26.6
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,18.09
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,13.73
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,7.97
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,52.0
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,75.8
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
943181,BARBY CHURCH,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,36.3
